Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8407
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99579
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58294
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.44
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96411
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95068
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696299999999999
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.19
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9940200000000001
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9037799999999999
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97131
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.88
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9787600000000001
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98465
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98108
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.38
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.12
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.38
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.62
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,59.25
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
451897,Southern Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96735
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9208700000000001
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9800700000000001
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8540000000000001
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9947799999999999
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9568200000000001
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.5
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,173.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,16.75
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85687
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.65487
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9097
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9578899999999999
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9682299999999999
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.25
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.81
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,14.63
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85882
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96826
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7474
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97436
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97775
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,38.5
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,43.12
451897,Southern Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.81
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87823
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.83542
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9516899999999999
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97498
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9957600000000001
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94958
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.25
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84775
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.987
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82284
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.12
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94888
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9862700000000001
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9523299999999999
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
