Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,57.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.19
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,158.63
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79489
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.39155999999999996
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79394
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9149200000000001
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9761299999999999
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93225
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.5
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8601700000000001
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.60293
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89804
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9324899999999999
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96765
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96625
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.75
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.75
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.25
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,166.88
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6461399999999999
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.37111
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9759200000000001
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98514
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93219
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.62
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.62
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73965
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83316
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96939
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91812
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99197
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99298
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.12
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,60.5
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,60.5
451897,Southern Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
451897,Southern Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
451897,Southern Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.06
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74261
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9773299999999999
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9789700000000001
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95694
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98572
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8708799999999999
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.25
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,46.5
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8454
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.58575
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98715
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9871200000000001
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96188
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9505
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.88
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,75.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.88
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,76.75
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,47.75
451897,Southern Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
451897,Southern Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.5
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76379
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.23433
