Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92535
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95752
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9681700000000001
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95554
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,41.12
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,25.44
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8343200000000001
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.22945
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9421700000000001
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94583
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9469
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,46.12
451897,Southern Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
451897,Southern Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74231
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9778399999999999
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97644
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96521
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95181
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9267299999999999
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77899
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9505
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9655799999999999
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92837
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9704299999999999
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99597
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,75.38
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,75.5
451897,Southern Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.38
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
451897,Southern Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80011
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91015
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9333799999999999
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.12
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9917600000000001
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96655
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99713
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,76.12
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,76.38
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.25
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,86.38
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,87.12
451897,Southern Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.62
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,78.25
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,98.88
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
451897,Southern Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
451897,Southern Road,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.44
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.733
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98785
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9690200000000001
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98001
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9677100000000001
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9133
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.38
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.44
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60842
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93011
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.62
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9646899999999999
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9603
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8678299999999999
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
