Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93405
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96295
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90835
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.5
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.69589
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96857
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8425
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96765
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9870899999999999
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,46.75
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83154
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90051
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88064
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91681
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9314
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9404
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.81
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67816
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9950899999999999
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89917
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92166
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9531200000000001
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.12
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.06
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67871
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9201600000000001
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9323100000000001
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93011
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9660299999999999
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9600200000000001
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8432
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9334100000000001
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90527
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9281
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96072
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9560799999999999
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91543
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9587100000000001
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89349
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.69
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9566
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9657
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95575
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.38
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,38.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
