Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9010299999999999
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9611200000000001
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87921
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96555
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9683200000000001
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95084
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86624
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93542
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92663
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95029
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9705799999999999
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95105
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.88
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8721899999999999
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96072
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8854
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9566899999999999
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9663700000000001
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.88
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.62
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8953200000000001
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92529
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92209
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9209
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96411
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9520299999999999
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.12
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5041100000000001
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9374399999999999
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9158
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.75
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.75
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9244399999999999
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9575799999999999
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95752
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,29.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62393
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9031100000000001
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91485
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9274600000000001
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96878
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.12
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.12
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.31
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.52493
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8991399999999999
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88531
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.38
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.06
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9366399999999999
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9635
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96378
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
