Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8262299999999999
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9646899999999999
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91812
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9469
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9617899999999999
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9638399999999999
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.69
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6629
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8347100000000001
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91653
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9693299999999999
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96344
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.62
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78354
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95749
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87897
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92914
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96567
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99319
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,53.75
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.88
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,64.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
451897,Southern Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8388
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91455
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8903200000000001
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96442
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96616
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9919100000000001
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.12
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.88
451897,Southern Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.38
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.62
451897,Southern Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451897,Southern Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76156
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9098200000000001
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94104
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91638
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98959
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9653
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.44
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62612
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89944
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9252299999999999
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92099
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9699700000000001
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95663
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.81
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71667
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9175399999999999
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9353299999999999
