Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9707
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99475
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9616100000000001
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,48.38
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.38
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57308
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91879
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.63
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9709200000000001
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9527899999999999
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9696299999999999
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.12
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82089
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9617
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94257
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9660299999999999
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9303299999999999
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85303
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9553799999999999
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9423799999999999
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9459200000000001
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9812299999999999
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606299999999999
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.75
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,37.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80267
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93173
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93399
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9219299999999999
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96805
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96075
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.62
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83163
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90433
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85245
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92416
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95071
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.62
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.12
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,33.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
451897,Southern Road,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.69
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8379200000000001
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68667
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91495
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.56
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9325600000000001
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94229
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94842
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
