Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.5
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84503
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7745
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95483
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9278200000000001
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95926
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95914
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,25.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.56
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.62
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7339100000000001
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76574
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9041100000000001
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9077700000000001
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9576100000000001
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95215
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,32.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8630700000000001
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8547600000000001
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87356
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9031399999999999
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95505
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9579799999999999
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
451897,Southern Road,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.56
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7426699999999999
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72436
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91165
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.12
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.37
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8952600000000001
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95752
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95242
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.75
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70687
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8891600000000001
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8999299999999999
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91104
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9555
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9505299999999999
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.88
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.56
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71923
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89996
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9294100000000001
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92468
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95731
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9345700000000001
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76513
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93445
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92099
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
