Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9341700000000001
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9590799999999999
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95019
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.38
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.75
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,39.62
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,39.75
451897,Southern Road,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72644
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8499700000000001
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9346899999999999
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90884
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9675
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94958
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,34.5
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.5
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70285
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80896
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9728100000000001
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9169
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9638399999999999
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94696
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,47.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,47.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.37
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6474300000000001
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93271
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98556
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9424100000000001
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9752200000000001
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97272
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
451897,Southern Road,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
451897,Southern Road,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75885
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94275
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93332
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.5
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9377700000000001
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95978
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9757399999999999
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.75
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
451897,Southern Road,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.63
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70407
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9179999999999999
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9385399999999999
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9435399999999999
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,44.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.63
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67684
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9531200000000001
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9660299999999999
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94705
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9808
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9565100000000001
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.88
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
