Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
451897,Southern Road,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9206200000000001
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9812
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9556600000000001
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96362
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,87.38
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,87.38
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.38
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,92.12
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,62.5
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,62.75
451897,Southern Road,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
451897,Southern Road,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9380200000000001
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9696
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9267299999999999
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9571799999999999
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9595299999999999
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96588
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.75
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90646
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98874
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9715600000000001
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9640200000000001
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9791
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.5
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.88
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.62
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,50.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,57.62
451897,Southern Road,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
451897,Southern Road,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92886
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94458
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98459
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9446399999999999
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9728100000000001
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9653
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.25
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,56.62
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
451897,Southern Road,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451897,Southern Road,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92932
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9571200000000001
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99197
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,48.75
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,48.88
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.75
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94958
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9632299999999999
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96521
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,34.38
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,76.75
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
451897,Southern Road,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
451897,Southern Road,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9510200000000001
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98761
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97464
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95105
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9567899999999999
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9600799999999999
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451897,Southern Road,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91656
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9494
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9401799999999999
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.25
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9579200000000001
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9842799999999999
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91614
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
