Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,48.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,48.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9484899999999999
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94009
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9766799999999999
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96841
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9821200000000001
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9353299999999999
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.88
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.88
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,66.5
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9143700000000001
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94534
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86218
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9294100000000001
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95615
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96155
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
451897,Southern Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.62
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.845
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9534
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98465
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92999
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9805
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.25
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.25
451897,Southern Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.25
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,75.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,75.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
451897,Southern Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91617
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88305
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96368
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.38
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.31
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9772
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9552299999999999
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9588899999999999
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,71.12
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,71.38
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.25
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,75.88
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,46.88
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8752700000000001
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84945
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91415
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.19
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9401799999999999
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9794299999999999
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9793700000000001
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.5
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.88
451897,Southern Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
451897,Southern Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8640100000000001
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84167
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97134
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.37
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9521200000000001
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9507399999999999
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9776299999999999
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.62
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,52.12
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.62
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
451897,Southern Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
