Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8653799999999999
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76764
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90192
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91232
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96072
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9821200000000001
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,50.25
451897,Southern Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93399
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.37218
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9081100000000001
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92758
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96799
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9792799999999999
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,50.5
451897,Southern Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
451897,Southern Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8997799999999999
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.64956
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9793700000000001
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.38
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91281
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9838899999999999
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99066
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,55.88
451897,Southern Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
451897,Southern Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
451897,Southern Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.5
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87335
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65408
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90402
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9905700000000001
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9642
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
451897,Southern Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8804
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98108
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9744299999999999
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.75
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87677
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98639
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9920700000000001
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.62
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,56.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.38
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,61.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,61.25
451897,Southern Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.25
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,85.75
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
451897,Southern Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
451897,Southern Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9063700000000001
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72375
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91015
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.37
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8899799999999999
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9435399999999999
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96878
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,36.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,42.75
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,42.88
451897,Southern Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
451897,Southern Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74661
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9709200000000001
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9864200000000001
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.12
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.31
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88766
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9446399999999999
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94073
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.88
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
