Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,44.75
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,63.88
451897,Southern Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
451897,Southern Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7691
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6123
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9787
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9497700000000001
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9869399999999999
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94311
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.12
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,52.38
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,52.62
451897,Southern Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451897,Southern Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8811
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.55633
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9761700000000001
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,19.19
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97678
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92038
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9648100000000001
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,61.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,61.75
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.38
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,64.25
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,58.12
451897,Southern Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8406299999999999
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.46163000000000004
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96204
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848600000000001
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9556
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96967
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,77.25
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,77.5
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.38
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,52.62
451897,Southern Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.19
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.63
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7792899999999999
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6007899999999999
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9943799999999999
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.25
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.25
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.25
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9496100000000001
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96783
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99145
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,57.38
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.62
451897,Southern Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
451897,Southern Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
451897,Southern Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.13
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8163699999999999
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.61151
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87585
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.13
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94806
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9466200000000001
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91464
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,174.19
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81338
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.67453
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9733299999999999
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98877
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96799
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9686299999999999
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,81.5
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,81.75
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.62
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,83.38
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,54.75
451897,Southern Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
451897,Southern Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8501299999999999
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87408
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8764
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
