Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.62
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.31
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9802200000000001
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8894299999999999
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97321
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.38
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,42.12
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.31
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99106
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.82052
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81472
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.75
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.88
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.75
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9754299999999999
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9635
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94324
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.75
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,26.25
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.75
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9682299999999999
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81238
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9957600000000001
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.38
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.5
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,50.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,50.38
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9882200000000001
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9920700000000001
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9463799999999999
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,78.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,78.12
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,57.88
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.88
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,74.5
451897,Southern Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
451897,Southern Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77981
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95535
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78155
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.63
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9242799999999999
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94284
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9098200000000001
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.12
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.12
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.56
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67214
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8919100000000001
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9603299999999999
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.81
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9520000000000001
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9729
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92505
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.12
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75668
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8492700000000001
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9444299999999999
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.62
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8361200000000001
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99026
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94455
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,22.75
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
451897,Southern Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.38
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-125.56
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75695
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.29845
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9628899999999999
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7836
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98334
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94086
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.12
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,22.62
