Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.63
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.31
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71112
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95731
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.43751999999999996
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.88
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66406
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9802200000000001
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9915200000000001
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.25
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.25
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,59.62
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,59.88
451897,Southern Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.75
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,19.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,62.38
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,62.5
451897,Southern Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
451897,Southern Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.25
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8467100000000001
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.86175
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93875
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.38
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9402799999999999
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99387
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98819
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.12
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,49.75
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.88
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,66.12
451897,Southern Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
451897,Southern Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.06
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-50.38
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84121
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91254
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.30755
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.75
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82657
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9705799999999999
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90875
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.62
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.81
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79147
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9535799999999999
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.44593999999999995
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.19
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.49743000000000004
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9660299999999999
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96365
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.88
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.38
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.94
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7571100000000001
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89676
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9139700000000001
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-66.38
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.13
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.14708
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9768700000000001
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9717399999999999
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.62
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.75
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.62
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,26.88
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.44
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.06
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-71.12
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67733
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9402200000000001
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.12287999999999999
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-105.13
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.11724000000000001
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98801
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8755799999999999
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.12
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.5
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,42.88
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.87
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-122.56
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67913
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.86798
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.26647
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-103.25
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.0927
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98911
