Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88833
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.5
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.31
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.5
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-110.13
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60043
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96616
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.13188
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.24535
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99274
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95062
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,54.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,54.88
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.88
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.38
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.93
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-124.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5906899999999999
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97714
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.20626
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-74.19
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.10954000000000001
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93335
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,30.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.5
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81762
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.79425
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95834
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.75
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.54943
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95599
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93674
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.88
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,14.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.75
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.5
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-161.75
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75415
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9850200000000001
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.71328
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.75
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-127.5
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.13
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.16963
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96936
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93973
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.56
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.63
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8055399999999999
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.64291
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.60311
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.31
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75738
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94458
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97906
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.25
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.12
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.25
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.69
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77212
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9743
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.605
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.5
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-132.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.13
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.34801
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9663700000000001
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.38
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,26.12
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.94
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.56
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.38
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
