Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7855800000000001
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98331
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.65283
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70309
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94791
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96539
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.75
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-173.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99634
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98474
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.79348
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.25
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-44.56
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.41581999999999997
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95868
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9245899999999999
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.75
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.44
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-118.69
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74673
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9749399999999999
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.20302
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-112.5
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.17519
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9824799999999999
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92151
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,63.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,63.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,53.5
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.06
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-163.62
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78741
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98895
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7893899999999999
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.62
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6036600000000001
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99149
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92895
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,71.75
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,71.88
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.75
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,15.12
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,55.38
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-148.25
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79989
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9831200000000001
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.49422
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-131.06
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.31
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.21099
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95535
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92007
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.75
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-157.31
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99466
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98306
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7068399999999999
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.12
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.25
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.12
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-137.31
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.27993
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96741
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88202
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.25
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.75
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
451897,Southern Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.44
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.63
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-162.06
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68801
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98288
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.68212
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-114.69
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.08644
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98911
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90933
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,9.62
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,9.62
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.62
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
