Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.81
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,168.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66574
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9843700000000001
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.71002
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7723
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99295
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92816
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.88
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.88
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.12
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,19.5
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,19.62
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.5
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.69
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.87
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62136
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9824799999999999
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8088
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.5
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.62
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.88
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.61868
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9880700000000001
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7789
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.75
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.75
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,11.88
451897,Southern Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,14.25
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.44
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.69
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-177.19
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59982
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.983
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.62976
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.46248999999999996
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95245
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9523299999999999
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.38
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.38
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,16.25
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-153.37
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-168.56
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8059999999999999
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5642
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.59942
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.12
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.12
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8640399999999999
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9557200000000001
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90701
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.75
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,21.62
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.69
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83005
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8954799999999999
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9881
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.62
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.75
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.75
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6107100000000001
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97946
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96194
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.5
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.5
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.75
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,14.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
451897,Southern Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
451897,Southern Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.44
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.62
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71853
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9406700000000001
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.44798999999999994
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.5
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79437
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97436
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92261
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.62
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.88
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.75
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.25
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,19.62
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,19.75
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.62
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.31
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-169.94
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56597
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9794
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.81302
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.88
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.88
