Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.88
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.62
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-97.81
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.43
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.042710000000000005
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97104
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89935
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.12
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.25
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.25
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,12.38
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.12
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.19
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59796
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9785200000000001
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82431
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.38
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.5
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.88
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.61532
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9801
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88876
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.12
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,14.12
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,14.75
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.38
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.31
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98254
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98096
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9233100000000001
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,7.5
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,7.62
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.25
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.12
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.63
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8617799999999999
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9978600000000001
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81372
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.62
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,82.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,82.12
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.06
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.81
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57897
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98154
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9765
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.68
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81598
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9917
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8942200000000001
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.5
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.25
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.62
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,21.62
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,56.88
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.69
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9901700000000001
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98654
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9319799999999999
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.12
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.38
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.38
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.13
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78695
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9457399999999999
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8587299999999999
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.5
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.62
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.81
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8635799999999999
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9823
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9374399999999999
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.38
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.25
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.38
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.44
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84683
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99408
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8911100000000001
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.12
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.12
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.75
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,58.75
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.75
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
451897,Southern Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.31
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-144.62
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74453
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8743299999999999
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.5414399999999999
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.31
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7085199999999999
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9585899999999999
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9213600000000001
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,14.88
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.25
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
