Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,16.5
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,16.75
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,16.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,18.38
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,176.63
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-104.06
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84146
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9534299999999999
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.14390999999999998
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.25
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.38
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.38
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86429
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9942
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80218
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.5
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.38
451897,Southern Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.38
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,22.88
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,43.38
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.87
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-140.88
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88836
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9589799999999999
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.6150100000000001
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.12
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.12
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.12
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.94
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.64346
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9944799999999999
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9436899999999999
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.25
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.38
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.38
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,65.75
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,65.88
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.75
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,15.5
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,58.12
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.94
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-69.88
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8494200000000001
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9064
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.22008000000000005
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9124399999999999
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99298
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97436
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.38
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,36.88
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.31
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.19
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-164.06
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78766
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98141
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.8226899999999999
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9013399999999999
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9888899999999999
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96139
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.38
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.75
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,25.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.69
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8265399999999999
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9079
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91907
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.75
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.38
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7398
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94742
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9831200000000001
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.5
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.75
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,17.5
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,56.75
451897,Southern Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
451897,Southern Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-87.87
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8176899999999999
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.0061200000000000004
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54479
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.12
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76034
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9422
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97885
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.88
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.88
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,17.62
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,17.75
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,46.38
451897,Southern Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
451897,Southern Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-160.19
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-67.12
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47886999999999996
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.42238000000000003
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.24129
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.5
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95593
