Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9899899999999999
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95926
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,41.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.68
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-152.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-71.94
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57797
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.62011
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.16747
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9761299999999999
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9426899999999999
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98108
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.75
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.88
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,52.38
451897,Southern Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
451897,Southern Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.63
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-157.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67477
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.30186999999999997
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5339
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91351
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99466
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,56.75
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,60.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
451897,Southern Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-175.13
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.32
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80658
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5352100000000001
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.33181
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.88
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.88
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8832399999999999
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97116
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.12
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.25
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.12
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.5
451897,Southern Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.25
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,26.75
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.81
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,178.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58901
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7341
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96811
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.94
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8561700000000001
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99161
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97696
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.25
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,26.5
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,42.62
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,42.75
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,55.5
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,55.75
451897,Southern Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
451897,Southern Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.62
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-62.06
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7247899999999999
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7106600000000001
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.26854
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9712799999999999
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9919399999999999
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9562700000000001
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.88
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.75
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.12
451897,Southern Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.63
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66885
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99069
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9053899999999999
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96539
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99344
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8833
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,58.5
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,60.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.5
451897,Southern Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.38
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,76.38
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,81.88
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
