Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-67.56
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7943399999999999
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9921
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.27276
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9422
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96921
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9964
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.25
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.75
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,87.62
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,87.88
451897,Southern Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.75
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
451897,Southern Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
451897,Southern Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61688
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99545
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9703700000000001
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9512299999999999
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96588
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9133600000000001
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,48.12
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
451897,Southern Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-84.19
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7438600000000001
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9964
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.06807
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94101
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9837
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99603
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.5
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,83.38
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,83.62
451897,Southern Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
451897,Southern Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
451897,Southern Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.13
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68374
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99811
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9475100000000001
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.12
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.69
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89786
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97662
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97229
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,45.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-64.87
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79727
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9943200000000001
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.34365
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9631299999999999
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9880399999999999
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.62
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,47.62
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,80.88
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.06
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79532
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9947799999999999
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78805
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9666399999999999
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9798600000000001
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9725
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.75
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,41.38
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.62
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88016
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7451399999999999
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.5
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95737
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9922799999999999
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
