Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,75.5
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
451897,Southern Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85321
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99551
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87234
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96136
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9894700000000001
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9698200000000001
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,73.88
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8055399999999999
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99811
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8230299999999999
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,39.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.5
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9899
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98041
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96744
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,80.5
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,80.62
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.62
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.12
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.25
451897,Southern Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,78.88
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7690100000000001
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9944799999999999
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9849899999999999
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.75
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9787299999999999
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9841
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96698
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.5
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,58.5
451897,Southern Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
451897,Southern Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78012
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9957299999999999
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8220799999999999
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9632
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91135
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.88
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,47.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
451897,Southern Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98788
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99292
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88754
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.25
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.25
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9859899999999999
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9566899999999999
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,81.12
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,82.75
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.25
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-133.19
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9951200000000001
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.50741
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9708899999999999
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.38
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.75
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98044
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94125
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9210200000000001
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.5
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.5
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,39.62
451897,Southern Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-82.06
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7767
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.05711
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82315
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
