Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9482700000000001
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9111600000000001
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.62
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.75
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.62
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-53.94
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74542
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.30733
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9693
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9420799999999999
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98383
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.38
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
451897,Southern Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.31
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-60.81
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46178
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.33007
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8730399999999999
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9891700000000001
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9428700000000001
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90695
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,74.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,75.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,75.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.69
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.31
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65588
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68963
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9568200000000001
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9779700000000001
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9138799999999999
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9161100000000001
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.75
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.88
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.44
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68301
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7729199999999999
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90115
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.88
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94934
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99466
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96216
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.87
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7670899999999999
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.59701
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88156
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9232799999999999
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9486100000000001
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92694
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.38
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.88
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78528
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7409600000000001
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88095
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.56
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89081
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9556600000000001
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
