Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,26.12
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
451897,Southern Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.62
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84906
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99634
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82794
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.88
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.88
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87936
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98444
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93674
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.88
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.62
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.25
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,29.25
451897,Southern Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85003
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9091799999999999
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8220200000000001
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87402
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94424
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8791200000000001
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.12
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,13.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,13.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71939
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8128
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8074600000000001
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9473
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9534299999999999
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95715
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,18.75
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.62
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.19
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61306
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75985
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88016
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92581
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9384100000000001
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96014
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
451897,Southern Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.5
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7026600000000001
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9874
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97867
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96304
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9610299999999999
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9175700000000001
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.88
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.25
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.38
451897,Southern Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.56
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59072
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7442300000000001
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92065
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89535
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96506
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92261
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,25.88
451897,Southern Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.38
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5805600000000001
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83337
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88675
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.5
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.75
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
