Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8953200000000001
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89664
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9176
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.88
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.88
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,24.25
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,24.38
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.75
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.44
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8383200000000001
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79251
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95068
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.5
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96396
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9819
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93979
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.5
451897,Southern Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,42.88
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88705
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8215
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91196
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94379
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9450700000000001
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9346899999999999
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.75
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,35.25
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.75
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85751
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72433
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93829
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98724
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95062
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95132
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.12
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.25
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.12
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,65.75
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.81
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.25
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68286
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7802399999999999
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86819
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95431
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9877
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9510799999999999
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.06
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47195
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76876
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92706
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9697600000000001
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96783
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94742
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
451897,Southern Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
451897,Southern Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.62
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.81
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53381
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84924
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8766200000000001
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.62
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9572700000000001
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9569700000000001
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9404299999999999
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.75
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.62
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.87
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
