Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.69
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74575
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69653
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8760100000000001
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9185200000000001
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9557200000000001
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9473600000000001
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.62
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.62
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.62
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.13
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88861
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76013
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79669
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.69
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9591700000000001
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9353600000000001
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86398
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67898
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8682799999999999
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8988
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9371299999999999
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9577899999999999
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.81
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.69
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.69
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7118800000000001
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78427
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84039
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.81
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9127200000000001
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94632
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95996
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,31.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.12
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.12
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7199399999999999
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6101
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86465
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9113100000000001
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94839
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9559
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.88
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.12
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.12
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,29.88
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,32.38
451897,Southern Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6372899999999999
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7438
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8952899999999999
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.25
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9125700000000001
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9604799999999999
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95941
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.19
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.94
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58025
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80377
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9086299999999999
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8818299999999999
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9444899999999999
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95157
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.62
