Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,33.62
451897,Southern Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.25
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5102800000000001
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8503700000000001
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89902
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89755
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9499200000000001
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95221
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,20.38
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
451897,Southern Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8222
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8803700000000001
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91617
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.25
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8946200000000001
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9598700000000001
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9345399999999999
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,28.25
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,28.38
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74331
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8638600000000001
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9005700000000001
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9053899999999999
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94232
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9627700000000001
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,35.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67489
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8737799999999999
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8812200000000001
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9330700000000001
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9500700000000001
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9452200000000001
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.75
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,32.12
451897,Southern Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
451897,Southern Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.81
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.31
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64535
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84945
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87372
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9618200000000001
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99515
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93863
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.12
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8201299999999999
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8363299999999999
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94427
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89679
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9400299999999999
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9539200000000001
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.94
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6925
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8587899999999999
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8695700000000001
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
