Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9072899999999999
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95132
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95352
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6672600000000001
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8609899999999999
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91159
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9164100000000001
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635299999999999
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
451897,Southern Road,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76651
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98605
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9121100000000001
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9490000000000001
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95047
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9928899999999999
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.38
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.25
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.75
451897,Southern Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,68.5
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
451897,Southern Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
451897,Southern Road,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,12.69
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8957799999999999
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85583
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9165
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95929
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95654
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9963700000000001
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.5
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.5
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,89.38
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,89.5
451897,Southern Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.38
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
451897,Southern Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84729
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8587299999999999
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92251
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9581299999999999
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96301
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.5
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.75
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.62
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,41.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.44
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8818
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8378899999999999
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92676
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.75
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92786
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96918
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96158
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.25
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.38
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.38
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,23.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.19
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8482299999999999
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74893
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91122
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95163
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95203
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.12
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.12
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
