Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,26.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6285
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84109
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97308
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95709
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95328
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.25
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,24.5
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.19
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75457
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90414
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87366
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95557
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95322
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95364
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.62
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.75
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,37.88
451897,Southern Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.37
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66079
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89981
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8576
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.63
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93588
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95294
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95956
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.25
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.88
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.12
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7387
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78988
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8787200000000001
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93841
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97244
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96072
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.62
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.62
451897,Southern Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.62
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,24.75
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.56
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7803899999999999
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91516
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84759
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.38
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.38
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.69
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92917
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96301
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9581
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.12
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.75
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,37.5
451897,Southern Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89294
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90771
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96426
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.69
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97086
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92984
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95355
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.38
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,45.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74212
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88418
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92026
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.25
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.25
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.25
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
