Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92892
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9624
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95914
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.75
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.75
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.75
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.38
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77618
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8494200000000001
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91498
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9371
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94726
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9722
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.25
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.88
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.88
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93243
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94583
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91986
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.87
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96185
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95377
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97977
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.88
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,52.75
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451897,Southern Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93548
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9249
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91302
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9155
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97894
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97739
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.38
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.38
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.88
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
451897,Southern Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91708
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98956
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91092
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.75
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.75
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.75
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.94
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92599
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93185
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96732
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.25
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.38
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,44.38
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
451897,Southern Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95758
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8977
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92236
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.25
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92917
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97458
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.12
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.38
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.25
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,59.62
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,49.62
451897,Southern Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96945
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98828
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9863
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.75
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.88
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.25
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.94
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96863
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93671
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9599
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.38
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.5
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.38
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.75
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.62
451897,Southern Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,58.38
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,41.12
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
451897,Southern Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
451897,Southern Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
