Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97317
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83194
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90387
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.25
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.25
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.25
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97552
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9827
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96097
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.5
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,39.12
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,47.25
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
451897,Southern Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
451897,Southern Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95361
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89905
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94217
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,6.12
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.25
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.25
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95947
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94522
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95315
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91611
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91281
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97272
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.88
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.13
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95084
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95792
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96667
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.5
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
451897,Southern Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
451897,Southern Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91403
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95889
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96558
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.12
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.87
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95447
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93201
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97775
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.88
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.75
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.75
451897,Southern Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,36.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,65.75
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
451897,Southern Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451897,Southern Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.37
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90164
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90796
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9888
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,53.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.94
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97934
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95084
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.25
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.38
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,87.5
451897,Southern Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
451897,Southern Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94644
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87826
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93436
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96844
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98895
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95294
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.88
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,48.75
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
451897,Southern Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93121
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8898
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8855
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.12
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.25
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95142
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96887
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97113
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.12
