Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.88
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,39.88
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,51.12
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,51.38
451897,Southern Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
451897,Southern Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.88
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8962100000000001
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91589
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98505
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.5
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93927
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98502
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97931
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,77.88
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,78.12
451897,Southern Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.06
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84601
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98636
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90298
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.44
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95633
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97345
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98111
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.75
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.75
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.75
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.38
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.88
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,49.38
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,58.5
451897,Southern Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
451897,Southern Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.31
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86893
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99026
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8813799999999999
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.88
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.12
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93948
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97327
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98761
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.25
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.38
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,51.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,66.88
451897,Southern Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
451897,Southern Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93851
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94266
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92331
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.5
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.12
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.81
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96417
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95554
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97687
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.5
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.38
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.25
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
451897,Southern Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95627
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99338
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92798
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96384
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94418
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9628
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.12
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.25
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,50.38
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,52.38
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
451897,Southern Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95401
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98926
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92721
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.75
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.88
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.31
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94812
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98657
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.75
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.88
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.88
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.88
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,65.5
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
451897,Southern Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
451897,Southern Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95404
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8926700000000001
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97818
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
