Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.75
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.62
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97125
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98019
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97876
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.25
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.25
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.38
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.62
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,72.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
451897,Southern Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92486
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8526
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92523
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.12
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.06
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9454
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94726
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98331
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.75
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.75
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.88
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,28.75
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,28.88
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451897,Southern Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
451897,Southern Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93783
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8267200000000001
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90866
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.38
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.38
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.38
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.93
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96289
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98138
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97891
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.5
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.75
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.62
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,51.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,57.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,58.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,36.75
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,61.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
451897,Southern Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.62
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99646
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71353
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99399
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,43.88
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.88
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96316
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98614
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.25
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.5
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.75
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,64.25
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,102.5
451897,Southern Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
451897,Southern Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99338
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97665
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99396
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,12.75
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,12.88
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.75
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.88
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.88
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.31
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96619
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91815
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97479
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.12
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,80.88
451897,Southern Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
451897,Southern Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9361
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98822
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9064
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.62
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.62
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.62
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92587
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96051
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98077
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,46.12
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.12
451897,Southern Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,32.5
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,59.5
451897,Southern Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
451897,Southern Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95969
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8983700000000001
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98862
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.38
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.38
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.38
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,32.12
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,32.25
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.25
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.63
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95419
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93466
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9736
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.62
451897,Southern Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
