Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,70.62
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
451897,Southern Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
451897,Southern Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.44
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79706
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6198100000000001
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98968
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.75
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97797
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94488
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97189
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,60.88
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.88
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.25
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.25
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.25
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.62
451897,Southern Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
451897,Southern Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7695
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98489
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98517
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92004
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98587
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97806
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.88
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.62
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.62
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,68.12
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,68.25
451897,Southern Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
451897,Southern Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.56
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.94
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71865
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.58929
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95142
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96854
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98376
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.75
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,67.12
451897,Southern Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
451897,Southern Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.81
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87955
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6260899999999999
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.974
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.06
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93964
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94748
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98676
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,51.75
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.38
451897,Southern Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.12
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,46.12
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
451897,Southern Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
451897,Southern Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81396
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9819
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99683
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,49.12
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.38
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.19
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97522
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95303
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97513
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.5
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.62
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.88
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,64.5
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,41.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,87.5
451897,Southern Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-69.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91025
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.21804
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96634
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.62
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94479
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97095
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96216
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,42.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,42.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-118.31
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99588
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.30297
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.923
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,11.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,11.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
