Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98477
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9826
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96213
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,68.5
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,68.75
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.62
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.12
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,80.62
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-127.87
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91696
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.16435
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98532
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9794
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95709
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.62
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.75
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.75
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.62
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,65.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,28.75
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,45.88
451897,Southern Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-65.87
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99719
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.11214
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98517
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,17.25
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,17.25
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.25
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.56
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98923
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95822
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98248
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,79.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,79.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,96.25
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,27.88
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,59.38
451897,Southern Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
451897,Southern Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.19
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-59.13
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.81
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7731899999999999
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.26598
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98441
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.12
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8809799999999999
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93472
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95761
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.38
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.5
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,53.5
451897,Southern Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.12
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,23.62
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,54.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,72.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
451897,Southern Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.19
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8481700000000001
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.55605
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98224
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.81
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8952
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98505
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97058
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.5
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.5
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.75
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,27.62
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,43.25
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,50.62
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,50.75
451897,Southern Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
451897,Southern Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.62
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8924799999999999
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75555
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99268
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.12
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.69
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.50146
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97617
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,36.25
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.25
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
451897,Southern Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
451897,Southern Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82037
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8790600000000001
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.61044
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91507
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9856
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95193
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,30.12
451897,Southern Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
