Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.5
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85672
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91299
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96258
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7149
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98672
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95645
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.38
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.38
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,49.62
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,49.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.13
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73602
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95392
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98761
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.62
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.62
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.62
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9415
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98965
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9053
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.75
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.88
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.88
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,63.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,44.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
451897,Southern Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.88
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.897
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94485
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90649
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8482299999999999
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97174
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94385
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.38
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,24.62
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,24.75
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,34.88
451897,Southern Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
451897,Southern Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.06
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.06
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99722
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95233
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91656
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.88
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.88
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-89.69
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.00084
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99274
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.78369
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.62
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,67.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.62
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,59.62
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.5
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.81
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99701
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95697
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92923
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.62
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-88.37
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.37
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.25
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.02177
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96417
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77618
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,18.75
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,25.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.44
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99667
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96063
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.45718
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.75
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.75
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.75
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.38
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.38
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.12
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-65.31
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.18511
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94522
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79696
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.25
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.38
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.25
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,13.5
451897,Southern Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.88
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.31
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99716
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95151
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89535
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.62
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.62
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7781
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98608
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95618
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.75
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.75
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.75
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
