Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,33.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.06
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-53.81
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7247600000000001
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95212
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.29253
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.25
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.5
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-91.06
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.00514
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9798
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93933
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.5
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.75
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,11.75
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,27.12
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.93
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.19
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70065
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96811
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8587
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-94.5
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.75
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.01863
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94907
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88849
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,10.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,12.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,12.12
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.12
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,16.75
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,16.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,26.5
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-154.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6217
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5424399999999999
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97375
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.88
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.81
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73639
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96066
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8898
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,18.62
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,21.25
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-170.81
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83621
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95319
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98166
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-45.44
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.42199
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98578
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.88
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.88
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.12
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.75
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,14.62
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,23.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,23.75
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
451897,Southern Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
451897,Southern Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.81
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.37
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-91.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7178
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93848
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.0139
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.62
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.62
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.56
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.48058
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99271
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9649
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,13.38
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,71.12
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,79.25
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.75
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,15.38
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,29.62
451897,Southern Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.69
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81796
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98325
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75845
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.88
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.88
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.62
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-125.56
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,-0.25759
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95282
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96591
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,11.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,11.62
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,12.25
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,12.25
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,8.88
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,9.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-176.25
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85269
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92621
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92905
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
