Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.62
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.63
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91681
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95142
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92432
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.62
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,14.88
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.88
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.13
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-179.87
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8194600000000001
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98749
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.78528
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.25
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.12
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.69
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79132
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96106
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98999
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,20.12
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.12
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.12
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.75
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.75
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.75
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,22.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,9.12
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
451897,Southern Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.5
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.94
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60143
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8759399999999999
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6691199999999999
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.62
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84454
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99359
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95212
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,21.62
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,21.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.38
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,23.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,38.12
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
451897,Southern Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.13
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.94
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47399
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94083
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96118
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.25
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.25
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.25
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.63
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.62316
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94598
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97055
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.25
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,15.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,16.88
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,49.25
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,49.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
451897,Southern Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98633
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8451200000000001
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75607
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,9.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.38
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.38
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-50.25
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.33944
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97226
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,19.38
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,19.38
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.38
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,45.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.88
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.75
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92093
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94488
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9743
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.25
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.38
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.88
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91653
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9559
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94037
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.75
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.25
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.62
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
451897,Southern Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
451897,Southern Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,171.38
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8893399999999999
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8652299999999999
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90204
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.5
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8211299999999999
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95334
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,18.62
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,18.75
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.38
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,21.62
