Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,21.12
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,36.5
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
451897,Southern Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,166.75
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88171
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.6530100000000001
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93936
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.5
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.38
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.5
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96945
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95804
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96847
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.12
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.12
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.75
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,48.38
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-166.44
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79113
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.34823000000000004
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9772
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.12
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.38
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.25
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.63
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76107
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93805
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95822
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,15.75
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,16.25
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,18.88
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,50.38
451897,Southern Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
451897,Southern Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.19
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94427
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96808
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97598
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.38
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.13
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94153
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9693
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.88
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
451897,Southern Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,177.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-73.81
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8457899999999999
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92474
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.14562
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.62
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.75
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.75
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78585
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99191
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94958
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,17.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,17.12
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,47.5
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.38
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.12
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.5
451897,Southern Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,18.88
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,19.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,42.38
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.87
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-146.06
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8619399999999999
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.96646
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.33565
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.75
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.5
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.56
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.87
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.5321600000000001
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97275
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94971
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,12.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,12.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.38
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.38
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.5
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,14.5
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-178.81
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,9.5
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99176
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97653
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8808299999999999
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,8.38
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,8.5
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.38
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.75
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.75
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.75
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.81
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89084
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94122
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92908
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.75
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
451897,Southern Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.06
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90237
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.98477
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96783
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.75
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.75
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.75
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9313
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9519
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93622
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
