Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.12
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.75
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.88
451897,Southern Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,31.25
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,31.5
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.25
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.37
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98965
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9472
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.7236899999999999
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.38
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.38
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.75
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.37
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90265
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96442
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93637
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.38
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,27.88
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,28.12
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.69
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.31
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.19
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74612
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.97174
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72659
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.12
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.12
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.88
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8627600000000001
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97372
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94095
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,24.38
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,24.5
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.38
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.62
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,26.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,21.75
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.44
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99359
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94183
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.60317
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,10.38
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,10.5
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.38
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,3.5
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,3.5
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.13
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8781399999999999
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95605
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97861
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.38
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.88
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.88
451897,Southern Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.88
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,16.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
451897,Southern Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
451897,Southern Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.06
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-177.31
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62246
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94092
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86505
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.69
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94818
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99554
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96646
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.38
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.75
451897,Southern Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,45.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.5
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,179.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-101.5
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6219100000000001
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8011699999999999
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.1404
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.38
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.38
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93069
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99374
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98376
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.25
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.12
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,55.12
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,55.12
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.12
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,72.62
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,76.62
451897,Southern Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,76.25
451897,Southern Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
451897,Southern Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.38
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-179.06
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-79.81
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7770699999999999
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.93057
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.0931
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.62
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.12
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.12
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.12
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.94
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93686
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99585
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86056
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.88
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,51.25
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,18.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
451897,Southern Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-174.06
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
