Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.897
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.89487
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8440799999999999
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.75
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.88
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.75
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.94
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97229
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9913
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87445
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.38
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.12
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,36.62
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.62
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7430100000000001
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.88254
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93252
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.38
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.38
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.31
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92554
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9751
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97446
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.38
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.62
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
451897,Southern Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.94
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,45.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.591
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.019
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93057
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.44
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96793
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98907
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97696
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.88
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,44.38
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
451897,Southern Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-173.69
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-132.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59301
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.95901
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.3948
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.38
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.5
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92139
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99353
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89889
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,70.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,70.12
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.38
451897,Southern Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,28.5
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,28.62
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,18.12
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.88
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-172.19
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-153.94
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7814300000000001
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.71835
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.32311
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,4.25
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,4.25
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.25
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.56
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.69
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96579
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94186
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99515
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,85.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,85.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,84.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.37
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.44646
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98779
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78805
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.5
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,5.75
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.62
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97269
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95163
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91135
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.25
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,42.62
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,15.57
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85611
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91946
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7771
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,5.38
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.12
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8757299999999999
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.995
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90643
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,19.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,20.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.12
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,67.75
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.38
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.75
451897,Southern Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
