Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,21.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,21.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,4.75
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92151
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93677
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92157
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.62
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.75
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97766
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99359
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96329
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.62
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.88
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.75
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.75
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.38
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.75
451897,Southern Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,57.12
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,52.5
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,54.25
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,41.75
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
451897,Southern Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
451897,Southern Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.5
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93143
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.944
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92895
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.31
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.87
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95001
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96994
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9874
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.38
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.38
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.38
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.88
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.88
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,54.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,54.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
451897,Southern Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8385
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82434
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95196
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.12
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.06
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95499
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9946
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95102
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.62
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.88
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.88
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,72.25
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,42.5
451897,Southern Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85025
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98837
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9509
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93307
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98767
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93387
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.88
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.62
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.62
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,39.25
451897,Southern Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8436899999999999
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70645
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.953
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.13
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89789
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94656
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97363
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.5
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.62
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.75
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,27.5
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,31.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,50.62
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
451897,Southern Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,8.13
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.5
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8745700000000001
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94714
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.75
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.75
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.12
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.38
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96063
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99722
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92306
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.38
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.75
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,80.12
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,80.38
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.25
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.62
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8365799999999999
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6158399999999999
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8492700000000001
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
