Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93295
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99728
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98297
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.88
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,79.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,79.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,42.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.38
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,82.12
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,49.38
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,49.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
451897,Southern Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.5
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76584
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98175
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96686
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.75
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.88
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.75
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91601
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97464
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99402
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.88
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.88
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,88.5
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,89.62
451897,Southern Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.75
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,30.25
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
451897,Southern Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
451897,Southern Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.44
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78595
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.39812
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77478
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.62
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.75
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89261
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98572
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9754
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,26.25
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,26.25
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.25
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.62
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.75
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.75
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,27.75
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,40.5
451897,Southern Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451897,Southern Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85257
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99344
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94235
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.5
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.12
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96637
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97385
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93982
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.88
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.38
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.5
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,47.88
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,38.38
451897,Southern Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.62
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.47195
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97192
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81295
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.62
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.75
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.62
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.25
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.25
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93948
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96655
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.88
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.25
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.75
451897,Southern Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.75
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,40.38
451897,Southern Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
451897,Southern Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.31
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51513
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98425
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93063
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,14.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.75
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95151
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96811
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9906
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.75
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.88
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,58.25
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,58.38
451897,Southern Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.38
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
451897,Southern Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
451897,Southern Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.5
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76281
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92306
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.75
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.07
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8799399999999999
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98773
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93185
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.12
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.5
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.62
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.25
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,29.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,33.12
