Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8766799999999999
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87326
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76739
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.12
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.25
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.12
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93835
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98859
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89035
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.5
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,40.75
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.62
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.88
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.88
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79062
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95825
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95447
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.88
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.75
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.88
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.88
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.25
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97086
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95877
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93509
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.75
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.5
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,36.75
451897,Southern Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.69
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82614
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95126
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81653
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.75
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96481
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95627
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99396
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.12
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,78.5
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,80.75
451897,Southern Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.12
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,49.88
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,27.62
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
451897,Southern Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.5
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.25
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7074199999999999
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.4389
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8349
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94455
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96423
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94064
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.12
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,31.5
451897,Southern Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
451897,Southern Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.62
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8107300000000001
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.57229
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7843899999999999
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.5
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94266
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97021
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87402
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.88
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,34.25
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.06
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70855
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73519
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90091
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93222
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96847
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8812200000000001
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.12
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.25
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,21.62
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,21.62
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.62
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80276
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8890399999999999
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8946799999999999
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.62
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.12
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91717
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98444
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8978299999999999
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.88
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.0
