Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.88
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.25
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,39.88
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.06
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84115
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93005
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97601
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.69
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98135
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9646
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92111
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.38
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.75
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.5
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66238
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92087
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8531799999999999
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.12
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.62
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.75
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.75
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97018
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99405
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92767
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.75
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.88
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,42.25
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.88
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,18.5
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,18.5
451897,Southern Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,49.25
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99606
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92978
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84616
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,13.5
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,13.5
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.75
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.88
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.88
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,16.07
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9169
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9335
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90799
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.25
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.12
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.88
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.25
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.38
451897,Southern Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.25
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,40.25
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,27.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.88
451897,Southern Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.06
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.62
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78308
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92981
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88708
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.25
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.38
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93722
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98306
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91467
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.12
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.75
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,33.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,33.12
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.25
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,26.38
451897,Southern Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.25
451897,Southern Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.19
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63946
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93567
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9035
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8840600000000001
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99466
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8833
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.62
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.75
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.75
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.38
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.38
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.38
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,27.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,27.38
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,47.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85696
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92752
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8775299999999999
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.12
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.12
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.06
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8268399999999999
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96265
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89633
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.12
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.12
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,23.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,23.88
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78195
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92563
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90457
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
