Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93671
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96612
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95367
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.88
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.75
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.75
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,24.62
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,24.62
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83493
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93744
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9219
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.88
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90561
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96747
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95953
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.62
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.88
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.75
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.25
451897,Southern Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,29.12
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.62
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83386
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92963
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8662700000000001
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,6.38
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.38
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96237
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9722
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95703
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.25
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,47.12
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,31.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
451897,Southern Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78036
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92386
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87054
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92538
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94598
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94693
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,29.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,29.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,31.12
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,31.25
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84524
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9303
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88589
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.12
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.12
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96942
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97128
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94485
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.38
451897,Southern Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,43.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,30.38
451897,Southern Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
451897,Southern Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74832
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86767
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.44
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96799
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96381
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94998
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.38
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.5
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.25
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.38
451897,Southern Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.38
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,24.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,24.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,31.62
451897,Southern Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
451897,Southern Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8327600000000001
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92676
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86893
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.87
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.94
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95499
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94815
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.88
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,56.38
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,25.12
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,35.38
451897,Southern Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
451897,Southern Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
