Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.69
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8649600000000001
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95755
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8655700000000001
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.63
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.75
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95453
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.12
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
451897,Southern Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7830199999999999
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96045
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88705
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96435
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95312
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94864
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.5
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.62
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.62
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,22.62
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74163
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93295
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92282
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96393
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98691
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94891
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,43.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,43.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,33.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-52.56
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48809
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91409
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92416
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.12
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.12
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.12
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9762
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96854
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95102
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.12
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,54.38
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,23.12
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,32.5
451897,Southern Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.56
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51269
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95331
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92111
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.62
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97406
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96695
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96286
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.25
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.62
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.75
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71185
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94397
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91229
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.5
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.5
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96814
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95132
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95578
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.62
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.75
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.62
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,22.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73587
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9653
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94015
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96103
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96802
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95383
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
