Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.5
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91437
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94336
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,30.75
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,30.75
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.75
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,24.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.06
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.69
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75042
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85644
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91034
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.38
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92706
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9368
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95627
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.62
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,31.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83139
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88641
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92575
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.38
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.38
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94662
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95911
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94388
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,37.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8933399999999999
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90402
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94614
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.12
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.12
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.12
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94861
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94104
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94189
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.5
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,20.62
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.94
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7158800000000001
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90842
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97357
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.5
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.62
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.62
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.75
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.75
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.75
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9646
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96085
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94873
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.88
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.5
451897,Southern Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,22.75
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,45.12
451897,Southern Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
451897,Southern Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.87
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62747
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93896
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96085
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.88
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.88
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.12
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93442
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94696
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95032
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.75
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.88
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.75
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.62
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.62
451897,Southern Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.62
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,23.12
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,45.62
451897,Southern Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
451897,Southern Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-50.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.522
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96008
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8787799999999999
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.88
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.88
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.88
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.25
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95349
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95587
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95489
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.12
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
