Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.19
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8526600000000001
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96158
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92145
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92633
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9462
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97891
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.88
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.88
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,36.25
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,24.25
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,24.38
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,49.75
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
451897,Southern Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.94
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56316
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9426
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9155
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.62
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.56
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94171
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96597
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96149
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.5
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.62
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.88
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.88
451897,Southern Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,37.25
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
451897,Southern Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
451897,Southern Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8966
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93643
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92325
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.62
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.12
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.12
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.37
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94342
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96292
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96289
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,35.88
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.88
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,26.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,26.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,44.75
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,44.88
451897,Southern Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
451897,Southern Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89215
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95755
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9368
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.75
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.12
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.12
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.12
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94488
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96649
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97897
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.38
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,43.5
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,43.62
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,27.5
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,54.12
451897,Southern Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
451897,Southern Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.81
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8664200000000001
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92325
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97708
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93481
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96756
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95822
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.38
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.5
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.38
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,31.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.25
451897,Southern Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,43.75
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,28.25
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,56.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
451897,Southern Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.56
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8967299999999999
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93143
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98752
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.12
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.25
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.12
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.5
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.62
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.62
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.75
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.62
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.25
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95074
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9668
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95999
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.12
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.25
451897,Southern Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.12
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
451897,Southern Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
451897,Southern Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93884
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99179
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93332
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.25
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,18.62
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,18.62
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.62
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97186
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95166
