Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96487
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,55.25
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,60.38
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,35.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,37.38
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92038
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9949
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9714
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.62
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.62
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,21.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,22.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,22.12
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.12
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97232
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97992
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96896
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,55.88
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
451897,Southern Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93524
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9509
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91067
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,5.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,5.12
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.12
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.62
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.62
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.62
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.25
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.25
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.25
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.37
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98093
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95752
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98468
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.38
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.5
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,47.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,47.25
451897,Southern Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.12
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,75.5
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,59.88
451897,Southern Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
451897,Southern Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91839
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95599
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96603
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.88
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.88
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.88
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.75
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,7.75
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.75
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.25
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.25
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.75
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98788
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9538
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97314
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,91.25
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,91.62
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.12
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.38
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.62
451897,Southern Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,29.62
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,56.62
451897,Southern Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
451897,Southern Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92261
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92865
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89541
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.62
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.75
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.75
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.88
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.88
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.88
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94888
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95544
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9639
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.12
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.62
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.62
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.88
451897,Southern Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,52.12
451897,Southern Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.38
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.38
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8547299999999999
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93295
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91571
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.38
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.75
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.38
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.38
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.38
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.62
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.62
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95666
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98007
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.88
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.88
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,25.5
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,64.25
451897,Southern Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.81
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8685299999999999
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88333
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93793
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.38
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.06
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95773
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97183
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92526
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.75
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.88
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,33.75
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,33.75
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.75
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.12
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.12
451897,Southern Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.12
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,38.62
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
451897,Southern Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.12
451897,Southern Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.56
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.75
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.5
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
