Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89487
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87735
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99686
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.75
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.75
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,59.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,59.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9411
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.965
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93368
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.12
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.88
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,49.38
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
451897,Southern Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451897,Southern Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.31
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86755
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8347399999999999
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97162
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.5
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.62
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97745
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98334
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97253
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,69.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,70.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.38
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.62
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,73.62
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,61.5
451897,Southern Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451897,Southern Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.69
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.56
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89749
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86462
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89386
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.12
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.936
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96616
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93375
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.5
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.38
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.38
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.12
451897,Southern Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,25.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8901399999999999
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9274
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92197
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.62
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.25
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.25
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.25
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.62
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93796
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98309
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91028
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.12
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.12
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.88
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,38.5
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,38.5
451897,Southern Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
451897,Southern Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.32
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8468899999999999
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92108
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90185
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.25
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.25
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.88
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.13
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,15.19
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.81
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93979
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93948
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97818
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.62
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.88
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.12
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,52.62
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,52.75
451897,Southern Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.75
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,28.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,64.5
451897,Southern Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
451897,Southern Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8985299999999999
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93057
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93249
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.12
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.25
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.12
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.81
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9364
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98025
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92795
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.62
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,35.25
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,42.75
451897,Southern Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.31
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7499
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8544299999999999
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94098
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.62
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,5.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,5.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.88
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94742
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98889
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95373
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,35.75
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.25
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.25
451897,Southern Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.25
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
