Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,40.38
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
451897,Southern Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
451897,Southern Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.44
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77072
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79446
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93686
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.5
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.75
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.88
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.19
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94415
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9537
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95959
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.25
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.75
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.62
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.5
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.75
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.88
451897,Southern Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.75
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,49.12
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,24.25
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
451897,Southern Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.06
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,157.81
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90723
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.55132
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97604
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,4.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,4.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94025
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96863
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97235
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.12
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,44.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.12
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,40.75
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,17.12
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
451897,Southern Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,10.94
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94879
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71591
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94534
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,3.88
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,3.88
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.88
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92697
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97339
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97336
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.5
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.62
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.62
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,43.25
451897,Southern Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,26.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,26.5
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
451897,Southern Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92721
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5693600000000001
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9118
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.38
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.5
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.5
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,18.94
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9769
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92316
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99438
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.88
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.38
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,98.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,98.12
451897,Southern Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.12
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,59.5
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,21.12
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,109.12
451897,Southern Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
451897,Southern Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-49.88
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90225
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.21318
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96323
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.5
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.5
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.62
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.38
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.63
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97589
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96201
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96603
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,59.75
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,60.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.88
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.25
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.88
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,62.38
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,18.38
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,53.5
451897,Southern Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
451897,Southern Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.81
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8736200000000001
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.43102
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86111
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.38
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.38
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.38
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81723
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99268
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96231
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,22.62
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,22.75
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.62
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,37.75
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,37.88
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.88
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.62
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.75
451897,Southern Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.62
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,25.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,43.25
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,43.5
451897,Southern Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.87
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7075199999999999
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80853
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91241
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.0
