Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.12
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.06
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96112
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9678
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93823
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.38
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,48.88
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,32.88
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
451897,Southern Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,14.44
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8321200000000001
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8506799999999999
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86456
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.62
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.75
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.75
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.81
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91244
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97693
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94272
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.38
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,29.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,29.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.25
451897,Southern Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,34.62
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,37.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.69
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.69
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6742199999999999
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99527
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97247
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.62
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.75
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.62
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.81
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97522
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98148
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90518
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.25
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.38
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.25
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,24.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,59.75
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,59.88
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,48.12
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,41.5
451897,Southern Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.31
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8563200000000001
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99564
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90338
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,25.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,11.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,11.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.56
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98224
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97687
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91727
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,67.75
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.88
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.88
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.25
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.25
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,69.88
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,32.62
451897,Southern Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.37
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70806
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99481
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98331
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,24.88
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,25.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.88
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.62
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,24.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.75
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97772
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95462
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.25
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.5
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.25
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.38
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.25
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,42.12
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,47.88
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,48.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
451897,Southern Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.56
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73043
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98093
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99042
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.12
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.12
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.12
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.5
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.5
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.81
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98132
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99524
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95673
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.25
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.5
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,67.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.25
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.38
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.62
451897,Southern Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,58.75
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,58.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
451897,Southern Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.69
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66537
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98871
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96976
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.25
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.25
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.25
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98172
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96921
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95657
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.62
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.62
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.38
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.38
451897,Southern Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.38
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
