Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,42.25
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,46.62
451897,Southern Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
451897,Southern Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.19
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67706
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9892
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95486
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,15.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,15.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.82
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97916
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98373
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98093
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,64.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,64.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.5
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,28.5
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.56
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76315
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8814700000000001
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93545
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9761
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95029
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98428
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.62
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,58.62
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.62
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,41.38
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,20.12
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451897,Southern Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88876
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.32741
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90613
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.25
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.25
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.75
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,12.75
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.75
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95294
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99594
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96405
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.12
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,53.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,53.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,47.5
451897,Southern Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
451897,Southern Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.5
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83526
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.45882
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98694
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,29.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.12
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9888
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99542
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98199
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,84.25
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,84.25
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.25
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,56.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,57.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.88
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,86.12
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,65.5
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,65.5
451897,Southern Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451897,Southern Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.44
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86374
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.60574
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98129
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.56
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93304
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98282
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97897
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,38.25
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.25
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,40.25
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,49.25
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.75
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.12
451897,Southern Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,40.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,47.62
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.81
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75766
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73538
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98596
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,33.38
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,33.38
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.38
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94684
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.978
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9563
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.75
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.88
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.75
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,30.12
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.12
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.62
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,42.38
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,33.12
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
451897,Southern Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
451897,Southern Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.56
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86651
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8193600000000001
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99658
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,53.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,56.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96786
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98749
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98148
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
