Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,53.25
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.25
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.25
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,31.75
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,31.88
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.88
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,39.5
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.5
451897,Southern Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,92.5
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
451897,Southern Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
451897,Southern Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-37.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67047
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87326
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99149
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,31.25
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.25
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96847
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99597
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97073
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.88
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.38
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.75
451897,Southern Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.75
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,53.38
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,53.38
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,49.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,60.88
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
451897,Southern Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74765
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80252
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99762
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,57.38
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,58.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.12
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.19
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96289
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99252
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90893
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.62
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.12
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.25
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.12
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.12
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.25
451897,Southern Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.12
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,51.25
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,51.38
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,75.75
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
451897,Southern Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
451897,Southern Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.19
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.25
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77176
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7205199999999999
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99258
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9473
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.992
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92941
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,41.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.38
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,40.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,44.25
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
451897,Southern Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
451897,Southern Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.5
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-104.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8638899999999999
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.05391
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98987
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,26.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,26.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94446
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99661
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96368
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,36.88
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.12
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.12
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.62
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.5
451897,Southern Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,38.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,52.25
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
451897,Southern Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
451897,Southern Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,165.94
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.31
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8260200000000001
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.17024
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97256
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.25
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.25
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.25
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.88
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.06
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98889
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96484
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96393
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,74.88
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,75.12
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.25
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.88
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,76.62
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,76.75
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,15.62
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,46.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
451897,Southern Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.81
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-165.12
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8805200000000001
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.55196
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99225
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.12
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.25
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97925
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96646
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99612
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.62
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.88
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.75
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.25
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,60.75
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,60.88
451897,Southern Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.88
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
451897,Southern Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.25
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64565
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95319
