Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97592
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.12
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.25
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.12
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,21.25
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.38
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.38
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.31
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99155
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95657
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98096
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,83.38
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,83.75
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.62
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.38
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.12
451897,Southern Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,26.38
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,55.38
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
451897,Southern Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
451897,Southern Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.81
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.65283
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9697
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99393
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,42.5
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,42.62
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.62
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98688
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99054
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98428
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.12
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,46.12
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.25
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,66.5
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
451897,Southern Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451897,Southern Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.06
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-76.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-0.31
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6524300000000001
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.12044
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98117
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.38
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.38
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.38
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.88
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.62
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.12
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94668
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96146
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94171
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.38
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.5
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.38
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.38
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.5
451897,Southern Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,39.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,26.12
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-132.13
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.81
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81091
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5424399999999999
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8843700000000001
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.62
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.38
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.19
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9639
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99356
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97317
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,53.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,36.38
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,41.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,41.12
451897,Southern Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-132.37
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85498
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.5108
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97369
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.5
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.62
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.94
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9451
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94067
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97568
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.75
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.88
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.38
451897,Southern Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,36.75
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,50.88
451897,Southern Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451897,Southern Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.5
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-156.75
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58648
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.71301
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98676
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.94
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.06
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97186
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96335
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98968
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.25
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.25
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.25
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,48.12
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,48.38
451897,Southern Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.25
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,14.62
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,14.62
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.62
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
451897,Southern Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
451897,Southern Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.75
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-152.06
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.56921
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.634
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99469
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.12
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.12
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,44.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,44.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.44
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99103
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95691
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96591
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,90.5
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,90.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.75
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.12
451897,Southern Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
