Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,91.62
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,91.75
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,14.5
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.38
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,75.5
451897,Southern Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.13
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-136.81
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6994600000000001
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.55883
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8508899999999999
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.5
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.62
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.37
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97153
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.948
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96182
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.38
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.38
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.38
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,16.38
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.38
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.88
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.88
451897,Southern Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.88
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,15.12
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,15.25
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,39.12
451897,Southern Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
451897,Southern Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-148.31
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7668699999999999
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.64254
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96948
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.31
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97705
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99811
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95883
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,56.75
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,56.75
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.75
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,68.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,68.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,30.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,31.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.75
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,58.25
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,47.62
451897,Southern Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
451897,Southern Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-34.31
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68295
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6452600000000001
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95004
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.12
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.25
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.25
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.12
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98074
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99326
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94855
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,57.5
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,57.62
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.25
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.38
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.62
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.75
451897,Southern Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.75
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,38.88
451897,Southern Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.94
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77603
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98505
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94498
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,13.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.88
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.62
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.62
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.5
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96387
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97528
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96402
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,42.25
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,42.25
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.25
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.88
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,43.88
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,39.38
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
451897,Southern Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.31
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7690100000000001
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.59145
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95166
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.5
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.927
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99292
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93707
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,28.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,44.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,30.38
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,30.5
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,46.88
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,46.88
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-154.75
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79135
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.78399
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8632799999999999
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.5
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.5
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.38
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.5
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93896
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98215
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8912899999999999
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.5
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.62
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,26.88
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.75
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,23.75
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,23.88
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,24.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,24.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
451897,Southern Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.19
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-167.19
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66909
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8850100000000001
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98651
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.62
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.75
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.62
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,23.38
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,23.5
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.38
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
