Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.94
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97473
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94736
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96335
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,49.25
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.38
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.38
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,20.62
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.75
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.5
451897,Southern Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.38
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,17.25
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
451897,Southern Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
451897,Southern Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.06
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-152.13
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70697
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7013199999999999
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99081
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,38.25
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.25
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96374
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96234
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92709
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,40.38
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,40.62
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.62
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.75
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.75
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.5
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,22.62
451897,Southern Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.62
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,41.75
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,15.88
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,60.38
451897,Southern Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
451897,Southern Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.31
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.75
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7689199999999999
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.49349
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9617
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.5
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.75
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97583
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9971
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92081
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,50.38
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,50.5
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,59.12
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,59.25
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.12
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.88
451897,Southern Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.75
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,51.75
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,38.75
451897,Southern Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
451897,Southern Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-156.94
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78277
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.85577
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95444
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.5
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.62
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95019
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99045
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95163
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.12
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.62
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.62
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.25
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.38
451897,Southern Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.25
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.62
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,38.38
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,38.88
451897,Southern Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-117.56
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,18.56
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7861600000000001
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.26375
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8204600000000001
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,6.88
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.88
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94891
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99133
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96728
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.5
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,41.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,46.25
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.38
451897,Southern Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.25
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.94
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-52.75
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8663299999999999
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.38753
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9776
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98495
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99335
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97726
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,58.38
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,59.75
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.75
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.88
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.75
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.12
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,34.25
451897,Southern Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.25
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,50.12
451897,Southern Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
451897,Southern Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-123.44
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,28.5
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83093
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.29046
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80157
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,6.12
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.75
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.81
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.56
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9346
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99448
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98242
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,31.88
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.62
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.25
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,44.12
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.38
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,40.5
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,40.75
451897,Southern Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.62
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,34.38
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,44.5
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,47.12
