Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88266
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9288
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98871
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.12
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,27.25
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,27.5
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.75
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96622
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99078
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9548
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,45.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,45.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.25
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.75
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,27.88
451897,Southern Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.88
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,53.5
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
451897,Southern Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.56
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,0.19
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74151
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96078
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99713
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,11.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,11.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,45.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,45.25
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.25
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.69
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.81
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98627
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96374
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.75
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,69.62
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.88
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.5
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.62
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.5
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,26.25
451897,Southern Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,67.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,70.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
451897,Southern Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
451897,Southern Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.25
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74905
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95593
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96692
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.88
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,13.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.88
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.69
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97613
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96844
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93011
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,48.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,49.5
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.88
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,25.62
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,25.75
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.62
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,21.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,21.25
451897,Southern Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,49.62
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,38.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
451897,Southern Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.12
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.19
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78149
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91196
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95514
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.5
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,16.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,16.12
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.12
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.5
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97742
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99634
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93121
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.88
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.88
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,93.75
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,93.88
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.75
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,102.25
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,102.5
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,36.38
451897,Southern Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
451897,Southern Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.81
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.56
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74548
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94846
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94214
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.88
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.88
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.88
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.19
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97409
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96191
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88418
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,52.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.75
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.75
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.75
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,42.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,34.38
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,34.38
451897,Southern Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
451897,Southern Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8168
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98035
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90167
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,16.25
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,16.38
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.25
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,12.88
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.88
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98523
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99841
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96701
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.38
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,67.25
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.88
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,120.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,120.12
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.12
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.25
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.62
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,68.88
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,136.12
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
451897,Southern Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.69
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.12
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.93
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4219600000000001
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89331
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94028
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,6.12
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,6.25
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.12
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,13.75
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,13.75
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.75
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9632
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99637
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96054
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,41.25
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,41.38
