Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.38
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,76.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,76.12
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.5
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,29.88
451897,Southern Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,42.5
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,81.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,43.62
451897,Southern Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.75
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-126.06
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.46511
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.47671
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99298
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.62
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.75
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.62
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98947
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99805
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99237
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,65.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,65.62
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,102.88
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,103.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.88
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,64.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,64.38
451897,Southern Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.25
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,66.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,101.25
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,101.25
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
451897,Southern Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
451897,Southern Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-43.38
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.69
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.60345
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92013
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99365
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,7.38
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.88
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,35.12
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,35.62
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.56
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97903
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98984
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98013
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.5
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,48.5
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,48.62
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,38.75
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,39.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.88
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
451897,Southern Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
451897,Southern Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-45.69
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-149.12
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58734
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.72143
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81958
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.25
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.25
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.25
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95099
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9892
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96722
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,34.62
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,35.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,38.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,38.62
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,32.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,32.88
451897,Southern Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,36.12
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,35.62
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,35.88
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,40.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
451897,Southern Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-157.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.56
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82473
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.66506
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8557100000000001
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.25
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.88
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.12
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.62
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.12
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.75
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98834
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97037
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9002399999999999
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.12
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.12
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.12
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,21.5
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.5
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,19.62
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,19.75
451897,Southern Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.62
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,20.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,28.5
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,29.5
451897,Southern Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
451897,Southern Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-171.12
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8872700000000001
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8128
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81503
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.12
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.25
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.88
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.88
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.19
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98285
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97064
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,66.12
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,66.38
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.25
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.62
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.75
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.38
451897,Southern Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.75
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,68.38
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,20.12
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,42.38
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,45.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
451897,Southern Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.06
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-147.94
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72723
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.20803
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95859
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.12
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.12
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.12
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,14.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,14.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.69
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.31
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97415
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99008
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93359
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.12
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,47.25
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.12
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.75
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.75
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.75
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,23.5
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.62
451897,Southern Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,48.75
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,43.5
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,37.5
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,37.62
451897,Southern Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
451897,Southern Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.43
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.82
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73245
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95801
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98318
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
