Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.12
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,19.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,19.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.56
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.37
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94449
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95026
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93643
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,32.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,32.12
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.12
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,21.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,22.88
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,23.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.88
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,30.75
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,42.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,42.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.19
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.31
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73852
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96011
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97223
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.25
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.25
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.25
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,18.62
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,18.88
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.75
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.88
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9621
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98166
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95395
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,37.88
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,38.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.88
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,23.25
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,23.25
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.25
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,27.62
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,28.12
451897,Southern Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,39.5
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,39.62
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,33.38
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,33.5
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,46.38
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,46.75
451897,Southern Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
451897,Southern Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.12
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-86.19
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76812
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.00035
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98737
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.25
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,28.25
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.25
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.87
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97958
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95178
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97314
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.5
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.5
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,22.12
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,22.25
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.25
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,37.12
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,38.12
451897,Southern Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.75
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,22.5
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,22.62
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
451897,Southern Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
451897,Southern Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.44
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8565
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97125
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96527
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,10.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,10.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.56
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97241
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96973
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95984
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,51.12
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,51.38
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.25
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.25
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.38
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.25
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,33.75
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,33.88
451897,Southern Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.88
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,29.88
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,51.5
451897,Southern Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451897,Southern Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77786
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95377
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91168
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,9.38
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,9.38
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.38
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.62
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.38
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.25
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98828
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98892
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97095
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,70.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,74.62
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,39.62
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,39.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,35.88
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,36.12
451897,Southern Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,76.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,48.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,46.5
451897,Southern Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
451897,Southern Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-104.87
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8417899999999999
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.15581
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95828
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.25
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.44
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9592
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99304
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98672
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.25
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,45.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,45.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,50.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,50.38
451897,Southern Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.25
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,41.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,44.88
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,67.5
451897,Southern Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
451897,Southern Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.44
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84125
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94791
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95456
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,8.5
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,8.5
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,15.88
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.88
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.38
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98331
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99854
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95117
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,54.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,54.38
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.25
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,95.88
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,96.12
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,25.75
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,25.75
451897,Southern Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.75
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
