Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,104.12
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,104.25
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
451897,Southern Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
451897,Southern Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-40.75
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-120.38
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59863
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.33828
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9682
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.88
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.88
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.88
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,20.12
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,20.25
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,1.81
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.31
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96939
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96915
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99164
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.5
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.88
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.62
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,19.5
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,19.62
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,55.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,56.5
451897,Southern Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.12
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,18.88
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,19.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,75.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
451897,Southern Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
451897,Southern Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72509
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97775
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88605
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.5
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.75
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.19
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,12.13
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97668
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96445
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97424
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,47.25
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,48.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,28.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,30.5
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,34.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,35.12
451897,Southern Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,49.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,44.38
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,44.75
451897,Southern Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
451897,Southern Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.37
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.62
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71621
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68228
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99591
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,2.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,2.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.38
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.38
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.38
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,54.12
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,54.62
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.38
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.62
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97613
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99011
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98123
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,44.5
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,44.75
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.62
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,32.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,32.12
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.12
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.88
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,46.38
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,34.88
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,90.88
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,91.5
451897,Southern Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
451897,Southern Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-42.31
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64846
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6398
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95547
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.75
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.75
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.75
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,17.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,17.12
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.12
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95737
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99298
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98096
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,36.75
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,37.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.88
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,43.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,43.12
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.12
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,36.12
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,37.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.62
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,38.38
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,54.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
451897,Southern Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77658
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98032
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98398
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,12.5
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,12.62
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,28.75
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,29.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.88
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.5
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.81
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96854
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99677
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96844
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,39.25
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,39.5
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.38
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,49.88
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,50.62
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.25
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,29.75
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,30.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.88
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,58.38
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,58.75
451897,Southern Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
451897,Southern Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.75
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-119.81
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.12
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75839
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.31014
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7937
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.38
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.38
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.38
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.75
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98727
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99603
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93265
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,62.25
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,62.25
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.25
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,52.5
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,52.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,20.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,20.12
451897,Southern Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.12
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,63.75
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,27.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.88
451897,Southern Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.25
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-124.94
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.67657
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.30172
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93469
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.5
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.5
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.88
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.88
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.88
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.56
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.19
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
