Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-93.69
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64465
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.03948
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84805
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,2.62
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,2.62
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.62
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,7.62
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,7.62
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.62
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.88
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,10.44
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8609899999999999
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9556
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90097
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.5
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.5
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,18.25
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.25
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.25
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.88
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,25.38
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.5
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,18.5
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,23.25
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,23.38
451897,Southern Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
451897,Southern Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.5
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.37
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79089
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85077
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93024
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.75
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.75
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.75
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.88
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.88
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.88
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.88
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.93
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8726799999999999
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95517
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87921
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (Min),A,23.25
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (Max),A,23.25
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.25
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.5
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (Max),A,17.5
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (Min),A,14.38
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (Max),A,14.5
451897,Southern Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.38
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,25.12
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,21.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,21.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.12
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,24.12
451897,Southern Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
451897,Southern Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.75
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.5
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.66925
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77923
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90002
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.88
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.88
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.88
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.69
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92392
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95306
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8988
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (Min),A,27.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (Max),A,27.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.38
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (Max),A,15.38
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.38
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.75
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.75
451897,Southern Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.75
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,28.75
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,28.75
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,19.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,19.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,26.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,26.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.12
451897,Southern Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.69
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.12
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6559699999999999
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8516799999999999
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90326
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (Min),A,4.88
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (Max),A,4.88
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.88
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (Min),A,10.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (Max),A,10.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.25
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9483
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95782
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90652
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.75
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.75
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (Min),A,15.88
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (Max),A,16.12
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (Min),A,17.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (Max),A,17.75
451897,Southern Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.75
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,20.5
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,20.75
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,27.5
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,27.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
451897,Southern Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.69
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.81
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8392299999999999
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77047
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8884
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.62
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.62
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.12
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.87
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.44
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.5
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90683
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98581
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89099
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (Min),A,25.12
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (Max),A,25.38
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (Min),A,27.12
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (Max),A,27.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.5
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (Max),A,16.5
451897,Southern Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.75
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,27.12
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,25.5
451897,Southern Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.75
451897,Southern Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,11.63
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.19
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90289
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5993
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92621
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.75
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.75
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.75
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.12
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.25
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.25
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (Min),A,9.5
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (Max),A,9.5
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.31
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.31
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93869
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94537
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90112
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (Min),A,33.12
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (Max),A,33.25
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.12
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (Min),A,14.12
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (Max),A,14.25
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.25
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (Min),A,15.38
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (Max),A,15.5
451897,Southern Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.38
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.75
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,34.88
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,16.88
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,17.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,24.88
451897,Southern Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
451897,Southern Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7741100000000001
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65908
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90845
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (Min),A,1.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (Max),A,1.62
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.62
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (Min),A,3.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (Max),A,3.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (Min),A,8.12
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (Max),A,8.25
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.12
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,13.87
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Voltage THD,%,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97488
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94226
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91183
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (Min),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (Max),A,0.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (Min),A,46.38
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (Max),A,46.5
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.38
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (Min),A,17.88
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (Max),A,18.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451897,Southern Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (Min),A,16.38
